Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
