Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
