Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
