Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
