Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,22.0
