Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
