Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
