Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
