Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
