Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,22.0
