Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
