Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,142.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
