Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
