Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
