Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
