Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
