Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
