Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
