Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.15
