Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,18.5
