Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
