Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.92
