Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
