Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
