Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
