Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
