Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
