Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
