Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
