Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
