Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
