Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
