Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
