Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
