Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
