Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
