Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
