Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
