Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
