Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
