Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
