Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
