Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
