Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
