Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
