Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
