Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
