Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
