Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,17.7
