Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
