Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.4
