Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,146.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,38.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,160.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.36
