Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
