Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
