Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
