Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
