Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
