Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
