Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
