Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
