Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
