Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
