Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
