Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
